Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,22.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,25.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,19.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,124.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,23.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,25.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,122.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,24.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,24.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,20.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,27.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,26.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,124.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,25.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,22.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,72.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
