Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,22.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,23.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,125.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,25.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,26.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,131.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,83.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,26.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,27.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,145.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,33.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,33.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,29.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,33.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,99.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,25.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,29.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,199.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,91.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,27.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,26.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,28.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,150.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
