Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,26.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,25.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,147.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,29.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,28.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,142.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,26.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,140.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,112.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,25.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,22.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,26.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,26.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,148.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,24.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,26.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,152.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,25.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,32.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,148.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,32.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,166.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,25.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,27.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,171.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
