Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,29.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,24.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,161.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,90.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,30.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,168.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,26.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,154.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,20.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,26.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,157.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,83.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,24.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,26.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,165.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,23.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,143.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,24.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,28.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,155.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,22.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,27.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,162.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
