Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,25.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,28.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,169.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,22.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,32.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,170.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,22.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,27.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,171.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,23.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,166.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,88.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,21.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,26.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,166.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,20.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,20.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,175.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,20.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,171.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,22.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,162.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,24.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
