Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,31.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,150.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,26.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,25.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,163.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,25.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,140.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,23.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,149.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,18.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,22.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,192.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,77.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,31.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,20.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,143.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,30.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,16.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,160.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,26.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,154.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
