Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,28.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,142.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,145.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,21.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,151.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,22.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,141.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,71.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,22.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,138.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,24.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,138.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,25.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,16.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,73.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,26.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,17.79
