Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,138.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,25.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,145.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,27.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,137.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,24.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,15.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,175.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,177.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,24.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,15.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,23.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,15.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,155.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,21.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,16.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,152.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,24.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,150.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
