Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,22.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,15.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,143.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,25.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,18.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,192.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,19.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,17.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,158.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,69.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,17.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,138.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,19.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,N Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,20.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,23.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,134.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,15.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,157.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,21.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,157.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,15.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,138.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
