Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,16.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,16.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,125.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,15.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,128.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,125.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,14.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,127.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,140.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,14.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,22.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,142.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,16.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,21.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,148.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,14.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,21.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,25.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,158.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
