Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,17.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,24.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,167.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,86.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,19.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,25.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,166.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,20.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,28.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,180.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,92.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,15.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,178.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,107.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,14.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,195.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,102.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,15.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,29.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,180.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,16.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,173.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,16.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,29.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,195.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
