Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,204.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,20.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,206.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,101.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,20.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,30.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,182.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,22.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,27.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,205.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,19.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,33.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,238.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,97.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,25.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,27.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,196.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,28.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,179.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,28.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,30.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,196.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,29.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,190.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
