Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,29.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,192.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,29.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,28.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,186.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,84.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,29.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,26.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,161.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,31.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,181.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,38.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,210.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,136.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,37.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,284.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,150.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,74.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,36.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,40.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,280.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,170.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,35.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,205.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,112.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,32.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,35.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,233.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
