Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,31.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,29.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,220.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,33.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,29.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,234.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,32.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,31.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,206.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,35.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,210.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,117.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,30.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,34.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,235.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,113.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,24.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,31.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,232.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,20.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,26.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,182.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,22.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,26.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,184.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
