Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,28.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,208.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,121.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,20.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,271.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,21.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,27.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,19.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,29.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,190.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,21.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,26.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,176.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,121.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,25.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,232.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,146.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,104.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,22.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,31.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,207.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,111.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,30.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,235.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,20.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,25.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,168.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
