Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,18.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,30.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,190.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,18.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,23.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,193.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,19.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,171.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,23.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,25.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,168.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,23.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,154.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,23.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,27.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,184.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,25.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,23.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,164.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,24.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,155.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,169.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
