Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,23.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,21.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,163.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,23.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,25.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,171.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,20.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,24.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,161.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,178.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,7.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,17.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,26.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,171.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,91.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,32.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,178.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,24.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,158.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,8.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,21.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,161.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
