Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,20.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,20.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,149.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,16.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,161.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,27.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,20.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,150.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,25.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,20.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,143.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,23.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,23.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,136.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,20.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,21.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,131.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,18.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,23.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,144.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,20.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,18.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
