Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,25.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,21.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,26.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,160.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,21.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,31.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,144.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,27.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,35.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,165.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,28.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,27.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,160.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,21.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,23.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,184.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,17.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,27.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,208.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,21.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,26.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,153.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,85.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,15.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,23.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,163.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
