Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,16.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,26.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,176.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,27.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,180.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,79.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,15.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,23.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,154.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,24.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,188.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,22.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,153.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,85.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,21.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,24.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,149.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,17.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,31.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,141.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,85.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,19.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,28.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,131.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.53
