Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,15.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,26.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,160.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,113.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,33.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,170.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,85.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,99.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,136.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,32.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,132.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,27.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,131.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,12.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,19.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,143.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,22.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,98.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
