Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,26.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,160.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,21.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,20.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,123.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,17.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,17.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,121.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,17.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
