Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,18.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,127.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,20.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,128.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,20.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,121.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,14.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,19.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,136.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,18.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,133.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,18.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,139.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,18.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,144.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,11.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,17.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,141.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,66.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
