Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,131.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,17.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,131.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,18.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,132.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,131.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,18.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,124.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,125.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,127.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,11.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.48
