Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,126.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,18.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,125.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,11.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,158.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,18.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,151.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,18.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,151.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,87.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,20.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,161.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,19.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,142.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,107.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
