Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,12.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,20.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,109.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,14.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,15.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,130.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,15.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,17.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,145.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,22.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,145.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,80.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,16.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,164.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,83.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,16.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,166.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
