Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,145.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,13.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,13.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,20.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,164.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,90.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,15.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,21.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,187.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,93.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,16.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,26.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,177.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,29.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,171.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,19.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,25.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,88.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,17.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,164.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,181.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
