Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,176.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,29.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,33.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,188.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,30.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,28.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,179.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,32.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,195.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,34.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,28.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,193.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,101.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,35.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,29.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,186.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,29.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,24.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,186.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,108.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,29.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,32.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,203.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,103.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
