Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,31.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,31.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,191.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,107.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,30.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,33.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,192.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,31.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,31.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,188.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,118.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,31.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,42.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,198.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,176.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,116.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,27.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,184.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,185.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,92.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,28.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,34.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,173.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,30.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,161.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,30.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,32.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,165.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,35.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,36.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,182.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
