Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,41.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,29.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,175.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,93.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,32.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,172.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,41.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,34.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,185.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,36.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,30.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,174.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,31.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,158.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,34.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,40.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,188.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,36.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,29.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,171.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,34.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,33.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,190.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,33.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,33.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,190.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,139.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
