Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,28.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,37.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,227.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,29.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,29.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,200.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,30.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,31.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,186.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,23.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,31.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,162.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,95.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,15.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,21.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,32.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,179.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,137.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,20.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,167.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,85.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,21.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,35.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,167.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,24.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,37.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,185.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
