Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,30.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,30.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,184.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,76.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,26.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,157.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,74.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,24.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,24.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,154.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,150.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,76.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,16.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,156.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,18.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,157.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,21.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,168.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,74.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,22.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,21.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,159.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,24.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,154.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
