Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,27.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,14.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,151.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,26.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,21.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,154.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,24.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,150.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,22.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,23.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,23.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,149.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,8.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,26.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,154.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,24.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,18.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,148.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,26.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,23.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,150.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,88.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,29.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,24.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,163.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
