Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,25.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,163.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,203.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,88.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,156.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,90.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,27.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,174.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,32.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,181.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,117.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,26.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,39.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,211.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,26.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,28.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,171.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,27.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,28.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,161.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,26.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,36.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,153.3
