Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,24.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,33.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,162.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,27.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,33.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,156.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,82.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,26.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,171.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,29.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,30.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,177.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,25.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,25.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,171.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,22.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,28.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,204.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,28.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,185.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,92.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,22.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,25.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,203.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
