Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,29.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,29.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,199.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,21.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,29.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,212.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,112.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,18.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,40.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,230.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,76.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,18.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,196.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,20.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,166.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,23.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,34.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,182.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,90.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,23.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,29.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,174.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,24.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,27.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,173.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,23.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,22.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,168.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
