Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,22.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,19.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,138.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,20.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,145.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,19.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,158.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,112.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,14.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,33.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,188.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,113.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,28.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,201.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,87.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,21.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,25.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,158.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,19.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,22.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,158.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,17.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,22.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,152.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,25.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,162.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
