Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,18.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,141.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,23.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,144.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,18.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,132.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,16.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,122.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,13.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,71.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,117.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,17.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
