Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,13.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,15.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,58.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,13.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,116.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,114.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,57.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,114.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,16.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,11.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,117.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,11.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,15.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,111.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,115.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,12.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,107.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
