Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,118.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,115.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,11.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,13.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,14.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,123.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,116.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,11.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,15.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,133.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.98
