Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,132.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,128.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,16.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,134.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,13.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,144.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,12.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,15.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,153.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,157.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,16.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,151.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,66.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,20.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,118.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,22.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,119.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
