Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,14.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,19.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,123.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,17.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,117.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,17.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,20.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,122.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,20.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,120.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,18.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,21.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,124.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,76.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,15.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,131.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,68.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,15.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,20.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,130.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,129.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
