Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,19.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,138.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,16.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,22.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,141.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,22.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,144.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,23.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,147.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,18.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,158.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,23.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,22.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,161.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,21.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,25.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,203.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,18.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,28.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,180.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,95.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,19.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,31.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,169.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.53
