Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,24.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,170.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,24.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,28.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,166.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,82.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,24.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,161.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,21.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,32.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,155.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,21.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,31.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,165.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,21.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,36.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,187.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,22.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,31.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,193.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,98.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,21.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,181.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,95.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
