Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,22.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,33.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,185.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,105.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,22.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,204.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,110.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,24.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,31.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,225.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,121.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,5.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,25.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,37.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,237.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,29.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,235.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,61.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,7.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,26.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,204.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,9.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,25.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,30.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,186.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,99.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,26.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,29.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,205.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,25.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,35.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,173.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
