Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,26.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,177.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,89.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,6.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,28.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,198.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,123.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,82.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,24.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,23.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,187.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,6.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,24.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,172.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,87.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,25.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,30.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,180.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,23.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,30.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,164.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,7.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,25.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,33.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,154.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,26.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,33.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,158.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,22.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,160.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
