Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,21.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,27.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,159.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,72.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,23.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,152.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,22.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,169.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,21.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,158.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,25.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,146.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-16.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,25.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,19.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,152.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,79.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,23.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,15.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,153.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,75.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,149.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,1.0
