Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,19.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,14.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,145.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,19.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,17.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,162.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,14.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,177.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,21.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,14.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,153.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,82.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,21.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,13.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,165.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,172.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,23.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,174.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,22.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,179.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,22.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,17.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,174.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
