Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,164.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,24.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,27.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,231.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,23.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,186.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,56.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,22.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,29.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,220.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,178.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,78.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,24.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,19.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,169.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,91.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,20.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,207.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,99.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,22.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,234.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,24.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,24.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,229.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,55.8
