Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,24.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,186.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,19.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,165.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,21.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,21.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,170.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,78.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,19.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,23.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,166.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,77.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,20.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,21.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,164.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,74.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,19.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,155.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,20.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,159.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,24.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,22.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,164.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,75.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,23.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,163.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.93
