Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,20.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,29.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,175.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,31.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,229.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,76.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,21.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,30.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,238.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,72.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,62.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,23.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,26.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,223.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,77.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,62.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,24.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,29.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,228.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,74.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,23.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,29.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,225.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,24.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,29.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,232.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,97.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,32.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,230.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,78.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
