Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,19.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,24.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,244.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,91.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,64.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,21.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,22.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,218.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,19.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,213.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,105.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,65.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,21.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,239.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,86.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,26.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,321.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,20.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,253.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,226.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,103.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,30.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,240.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,5.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,17.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,33.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,210.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,79.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
