Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,67.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,6.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,21.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,30.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,237.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,114.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,71.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,19.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,31.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,264.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,70.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,24.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,28.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,220.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,96.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,25.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,200.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,118.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,74.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,22.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,251.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,63.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,19.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,24.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,200.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,15.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,21.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,156.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,74.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,14.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,18.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,156.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,75.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,22.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,152.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,76.4
