Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,12.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,24.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,139.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,84.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,26.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,136.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,106.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,12.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,31.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,159.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,138.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,93.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,142.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,85.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,24.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,142.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,81.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,22.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,23.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,131.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,72.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
