Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,11.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,22.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,126.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,23.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,133.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,77.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,23.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,127.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,10.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,23.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,132.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,76.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,24.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,143.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,96.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,44.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,22.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,178.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,103.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,22.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,194.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,96.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,109.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,43.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,25.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,198.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,102.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,24.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,182.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,87.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
