Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,172.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,85.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,19.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,160.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,81.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,20.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,147.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,11.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,21.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,147.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,72.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,11.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,134.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,11.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,117.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,118.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,55.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,106.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,14.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,109.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,59.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
