Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,66.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,14.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,128.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,69.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,12.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,137.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,71.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,15.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,155.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,77.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,14.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,18.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,154.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,16.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,152.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,75.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,15.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,151.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,135.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,15.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,145.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,79.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
