Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,2.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,17.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,20.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,157.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,147.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,16.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,22.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,171.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,89.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,53.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,19.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,202.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,5.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,27.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,169.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,86.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,18.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,26.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,176.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,91.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,21.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,27.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,178.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,88.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,42.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,18.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,25.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,161.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,93.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,18.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,26.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,184.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,109.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
