Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,2.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,19.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,216.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,20.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,210.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,18.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,32.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,199.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,120.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,79.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,19.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,36.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,222.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,19.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,211.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,114.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,20.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,32.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,225.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,66.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,21.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,240.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,113.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,60.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,4.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,21.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,31.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,241.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,71.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,4.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,21.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,242.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
