Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,96.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,211.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,114.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,72.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,22.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,31.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,238.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,91.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,69.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,3.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,24.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,25.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,215.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,25.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,29.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,228.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,106.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,74.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,69.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,3.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,24.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,27.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,245.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,95.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,24.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,27.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,205.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,81.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,24.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,27.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,160.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,6.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,29.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,28.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,170.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,84.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
