Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,8.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,29.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,27.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,169.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,30.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,31.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,197.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,93.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,6.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,29.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,35.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,171.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,148.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,87.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,27.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,30.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,162.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,89.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,8.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,25.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,32.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,158.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,88.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,8.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,25.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,171.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,110.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,68.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,60.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,26.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,30.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,235.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-12.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,117.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,56.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,28.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,238.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-14.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,101.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,52.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,45.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,8.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,31.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,40.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,193.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,96.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,58.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
