Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,9.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,30.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,206.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,100.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,65.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,9.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,34.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,216.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,91.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,62.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,14.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,26.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,35.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,195.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,102.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,57.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,7.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,28.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,32.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,205.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,94.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,7.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,28.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,29.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,185.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,104.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,4.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,29.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,28.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,214.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,120.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,118.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,63.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,30.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,32.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,236.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,116.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,3.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,28.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,32.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,224.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,107.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,25.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,28.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,225.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,102.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
