Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,53.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,26.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,26.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,212.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,113.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,78.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,77.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,6.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,25.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,27.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,266.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,105.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,60.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,2.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,26.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,27.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,229.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,111.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,55.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,1.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,31.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,223.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,100.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,53.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,23.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,25.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,208.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,96.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,51.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,4.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,22.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,27.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,200.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,108.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,69.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,60.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,23.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,234.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,95.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,61.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,5.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,26.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,208.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,95.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,62.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
