Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,4.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,22.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,24.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,213.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,97.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,56.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,28.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,209.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-10.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,89.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,5.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,28.45
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,32.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,173.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,81.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,6.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,27.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,161.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.69
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,84.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,5.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,25.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,173.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.55
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,78.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,7.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,25.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,25.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,165.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.61
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,78.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,47.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,9.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,25.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,25.74
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,174.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,80.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,10.58
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,24.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,164.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.51
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,80.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,8.56
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,26.79
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.14
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,171.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.82
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,86.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,57.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
734644,"HALL LANE, HAGLEY - HAGLEY",2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
